Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
