Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
