Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
