Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251014,Seaforth Lodge,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
