Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
