Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
