Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.3
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
