Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.56
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251014,Seaforth Lodge,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.26
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.27
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
