Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
