Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
