Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
