Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
