Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251014,Seaforth Lodge,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
