Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
