Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
