Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
