Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
