Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
251014,Seaforth Lodge,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251014,Seaforth Lodge,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
