Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
