Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
