Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
