Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
