Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
