Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
