Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
