Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
