Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
