Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.16
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.69
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.28
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.37
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
