Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.01
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.84
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.59
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
