Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
