Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
