Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
