Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
