Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
