Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
