Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
