Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
