Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
