Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.64
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
