Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.46
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
