Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
