Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.01
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
