Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
