Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
