Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
