Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
