Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.4
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.4
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.4
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.5
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,31.5
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.6
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.6
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.6
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.7
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
