Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.8
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.8
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.8
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
