Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
