Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.1
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.9
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.8
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.8
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
