Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.7
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.6
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.07
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.6
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.5
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.2
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.4
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.3
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.4
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.28
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
