Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.2
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.04
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
