Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.6
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.48
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.06
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.56
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.46
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.32
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
