Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.35
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.96
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
