Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
