Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
