Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
