Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
