Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
251014,Seaforth Lodge,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
