Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
