Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.23
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.16
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
