Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.79
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.09
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.81
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.19
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.36
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.7
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.18
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.32
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.19
