Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.4
