Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.28
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
